Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.9
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.8
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.7
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
