Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
