Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
521887,Lancoed Winch Wen,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
