Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
521887,Lancoed Winch Wen,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.41
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
521887,Lancoed Winch Wen,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
521887,Lancoed Winch Wen,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
