Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.7
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.26
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.76
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.04
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.75
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.29
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.76
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.98
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
521887,Lancoed Winch Wen,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
521887,Lancoed Winch Wen,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.11
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
