Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
521887,Lancoed Winch Wen,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.47
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
521887,Lancoed Winch Wen,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.05
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.34
