Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.1
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.28
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.7
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
521887,Lancoed Winch Wen,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
521887,Lancoed Winch Wen,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.7
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.64
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
521887,Lancoed Winch Wen,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.09
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
