Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.84
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
