Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
