Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.81
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
