Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.45
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
