Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
