Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.14
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.02
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.86
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.92
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.79
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.8
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.48
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
