Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.26
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
521887,Lancoed Winch Wen,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.97
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.89
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.45
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.54
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
521887,Lancoed Winch Wen,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.42
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
521887,Lancoed Winch Wen,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
