Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.36
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.24
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.96
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.11
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.3
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.06
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.95
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
521887,Lancoed Winch Wen,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.89
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
521887,Lancoed Winch Wen,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.69
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.32
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.67
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.1
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.74
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
521887,Lancoed Winch Wen,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.18
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
521887,Lancoed Winch Wen,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.37
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.25
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
