Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.35
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.94
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
521887,Lancoed Winch Wen,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.19
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
521887,Lancoed Winch Wen,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.52
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.12
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
521887,Lancoed Winch Wen,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.07
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
521887,Lancoed Winch Wen,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.55
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.47
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
