Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
521887,Lancoed Winch Wen,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
521887,Lancoed Winch Wen,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.56
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
521887,Lancoed Winch Wen,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.63
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
521887,Lancoed Winch Wen,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.05
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.7
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.04
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.92
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.94
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.89
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
521887,Lancoed Winch Wen,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.96
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
