Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
521887,Lancoed Winch Wen,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.01
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
521887,Lancoed Winch Wen,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
521887,Lancoed Winch Wen,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.55
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.85
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.4
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
521887,Lancoed Winch Wen,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.76
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.89
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.82
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
