Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
521887,Lancoed Winch Wen,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.05
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
