Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.81
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
521887,Lancoed Winch Wen,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.86
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.96
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
521887,Lancoed Winch Wen,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,37.98
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.99
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,161.1
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.14
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.15
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.78
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.03
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
521887,Lancoed Winch Wen,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.28
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.2
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.36
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
521887,Lancoed Winch Wen,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.87
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.42
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
