Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
521887,Lancoed Winch Wen,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.78
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.87
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.24
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.74
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.29
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
521887,Lancoed Winch Wen,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.4
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.37
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.11
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.93
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.41
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
521887,Lancoed Winch Wen,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.76
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
