Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.48
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.15
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.55
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.38
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.9
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.75
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.39
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,40.07
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,35.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,171.7
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.39
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.4
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.47
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
521887,Lancoed Winch Wen,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.89
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.2
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.7
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
521887,Lancoed Winch Wen,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.55
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.77
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.63
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
521887,Lancoed Winch Wen,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.59
