Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.09
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.73
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
521887,Lancoed Winch Wen,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
521887,Lancoed Winch Wen,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.43
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.04
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
521887,Lancoed Winch Wen,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.03
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.44
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.6
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
521887,Lancoed Winch Wen,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.02
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
