Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.35
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
521887,Lancoed Winch Wen,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.55
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
521887,Lancoed Winch Wen,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.83
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
521887,Lancoed Winch Wen,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.51
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
521887,Lancoed Winch Wen,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
