Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.67
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.13
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.51
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.35
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
