Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
