Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
