Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.57
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
