Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
