Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.47
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.9
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
