Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.75
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.29
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.23
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
521887,Lancoed Winch Wen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
521887,Lancoed Winch Wen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.74
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.6
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
