Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
521887,Lancoed Winch Wen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.65
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.08
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.19
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
521887,Lancoed Winch Wen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
