Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.31
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.28
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.43
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
521887,Lancoed Winch Wen,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.8
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
521887,Lancoed Winch Wen,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.66
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.61
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.7
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.55
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.33
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
