Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
521887,Lancoed Winch Wen,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.9
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
521887,Lancoed Winch Wen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.46
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.7
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
521887,Lancoed Winch Wen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.7
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.29
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.07
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.16
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
