Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.41
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.68
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.36
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.18
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
521887,Lancoed Winch Wen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
521887,Lancoed Winch Wen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.09
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
