Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.99
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.71
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
