Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
521887,Lancoed Winch Wen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.65
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.18
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
