Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.19
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.32
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
521887,Lancoed Winch Wen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
