Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.97
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
521887,Lancoed Winch Wen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
