Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
521887,Lancoed Winch Wen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
521887,Lancoed Winch Wen,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.46
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
