Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
521887,Lancoed Winch Wen,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.85
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.33
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.31
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
