Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.59
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.03
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.76
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.08
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
521887,Lancoed Winch Wen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.59
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
