Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.75
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.78
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
521887,Lancoed Winch Wen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.61
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.46
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.76
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.74
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
