Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.7
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
