Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
