Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
