Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
