Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.74
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.51
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
