Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.46
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.48
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.17
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.7
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.89
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
