Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
521887,Lancoed Winch Wen,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.12
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.21
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
521887,Lancoed Winch Wen,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.81
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.9
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.39
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.22
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.74
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.81
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.26
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.56
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.6
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
