Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
521887,Lancoed Winch Wen,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.79
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
521887,Lancoed Winch Wen,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.23
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.69
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.22
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.79
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.26
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.88
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.49
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.39
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
521887,Lancoed Winch Wen,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.12
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
521887,Lancoed Winch Wen,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.3
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.81
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.11
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
