Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.21
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.71
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.91
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.51
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.14
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.88
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.46
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.6
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.22
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.67
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
521887,Lancoed Winch Wen,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.23
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.93
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
