Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.96
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
521887,Lancoed Winch Wen,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.65
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.61
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.48
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.14
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.19
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
521887,Lancoed Winch Wen,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.86
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
