Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
521887,Lancoed Winch Wen,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.14
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.63
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.6
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.19
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
521887,Lancoed Winch Wen,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.81
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.4
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.43
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
