Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
521887,Lancoed Winch Wen,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.91
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.74
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.61
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.42
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
