Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
521887,Lancoed Winch Wen,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
