Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.2
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.2
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
