Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.78
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
521887,Lancoed Winch Wen,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.25
