Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.85
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.02
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.92
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.63
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.96
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.58
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.36
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
