Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.8
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.58
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.46
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.36
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
