Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.23
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.18
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
521887,Lancoed Winch Wen,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.39
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.53
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.97
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.03
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
