Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
521887,Lancoed Winch Wen,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.91
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.83
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
521887,Lancoed Winch Wen,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.72
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.65
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.86
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.2
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
