Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
