Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
